Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95444
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95221
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9928899999999999
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9683799999999999
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.87
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9587700000000001
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99213
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9934700000000001
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61355
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.47
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.52
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.91
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.98
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Min),A,130.5
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L3 Current (Max),A,130.75
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Min),A,166.25
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L2 Current (Max),A,167.38
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,166.75
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Min),A,118.5
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L1 Current (Max),A,118.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,118.62
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.06
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.44
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.060039999999999996
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35174
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41329
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.66714
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76184
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97775
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9912700000000001
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95016
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.37
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96875
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,81.62
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,92.25
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,92.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.62
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.31
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9883700000000001
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9981700000000001
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65466
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,86.38
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,86.38
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.38
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,56.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,143.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,145.88
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,144.62
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,229.88
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,230.5
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,230.25
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,91.25
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-107.94
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.25
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03163
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25072
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39669
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.19
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.55843
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9096700000000001
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.07
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9379
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8133199999999999
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92624
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.31
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94763
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.12
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.88
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,90.62
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.25
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.69
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99475
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62808
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.62
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.75
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.98
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,132.88
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,134.62
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,133.75
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,178.12
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,178.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,178.25
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,97.75
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.62
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.56
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-66.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14299
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18914
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40536
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8882700000000001
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9039
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
