Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9932200000000001
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92181
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9191299999999999
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.69
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9862700000000001
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831799999999999
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99585
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9941700000000001
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9575799999999999
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,243.45
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.59
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.06
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.09
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,171.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,171.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,171.38
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,144.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,152.38
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,106.12
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,106.5
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.38
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-73.62
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.00807
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12847
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40148
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80438
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9767100000000001
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95883
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9415600000000001
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.87
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99631
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9701799999999999
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917299999999999
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82519
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.59
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.17
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,44.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,137.12
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,140.62
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,138.75
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,181.5
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,182.12
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,181.88
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,100.25
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,100.38
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,100.25
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-84.56
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.023880000000000002
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22451
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40951
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8821700000000001
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9010299999999999
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9912700000000001
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92676
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93799
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.44
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96878
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903299999999999
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827299999999999
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81765
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,117.5
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,119.88
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,136.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,143.38
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11189
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30001
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40108
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9061299999999999
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9921
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85177
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.63
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.71691
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87195
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.63
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
