Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96286
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9897799999999999
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,64.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.12
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-74.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9059999999999999
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875200000000001
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22926999999999997
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.66
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.72
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.28
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,101.75
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,107.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,139.88
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,143.38
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,141.62
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,83.5
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,142.81
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,31.69
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.02974
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14543
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38585
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.69
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78885
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747600000000001
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.48118999999999995
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-164.06
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85846
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.72573
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85559
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.37
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95435
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98944
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9271799999999999
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.27251
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.94
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.23
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.56
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,93.38
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,99.25
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,96.25
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,107.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,107.12
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,107.12
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,76.88
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-64.94
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09819
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.49004
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39281
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.06
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.94
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6351899999999999
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99841
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73251
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81265
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93579
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.5
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9670700000000001
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890100000000001
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,83.62
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.62
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.31
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94037
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58129
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.5
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.84
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,111.75
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,111.88
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,111.75
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,147.12
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,147.38
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,147.25
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,96.38
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.57
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12285
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19689
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37041
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89804
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768700000000001
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9262100000000001
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95309
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8467399999999999
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8316
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.69
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9808
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98093
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9747
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
