Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.69
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9121100000000001
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9718899999999999
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50903
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.17
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.27
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.33
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,123.75
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,124.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,123.88
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,93.25
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,93.38
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.25
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,79.25
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.058789999999999995
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36599
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3933
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.25
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8564700000000001
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797100000000001
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.65762
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95715
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9226700000000001
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8366100000000001
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.63
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.63
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9871200000000001
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99423
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96796
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,98.25
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,98.5
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.38
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,98.38
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.69
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8681
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9869700000000001
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49154
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.67
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.75
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.28
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,131.5
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,131.75
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,131.62
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,173.62
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,174.88
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,174.38
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,70.25
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-64.75
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.13
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.19
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11394000000000001
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38555
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40435
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-75.25
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-140.12
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18254
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9920700000000001
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.6126
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.63
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-162.62
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.879
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.34313
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8946200000000001
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.37
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9783299999999999
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895299999999999
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890700000000001
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,87.5
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.38
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.75
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9909399999999999
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9752200000000001
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49554
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.89
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.89
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.44
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.48
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,128.75
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,128.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,128.88
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,138.75
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,139.62
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,139.25
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,72.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13497
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2867
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38192
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.19
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79318
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.64117
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-172.75
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.31
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7973600000000001
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91809
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6107100000000001
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.63
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,95.5
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.38
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.37
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92471
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95288
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.023880000000000002
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.81
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
