Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,121.12
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,121.25
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,121.25
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,85.38
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.12
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,54.62
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,55.25
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,96.81
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02907
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28957
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39205
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-69.56
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.38
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.28618000000000005
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.62567
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,179.5
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.65328
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8350200000000001
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93014
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9774200000000001
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95734
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917299999999999
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.12
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-102.94
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89471
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9872700000000001
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.2029
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.42
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.58
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,101.12
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,101.75
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.5
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,105.25
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,105.62
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,74.75
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09452999999999999
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22625
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38509
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-137.94
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74325
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.664
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,48.75
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.11263
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9829399999999999
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6000300000000001
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,2.62
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,2.62
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.62
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96991
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93771
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98959
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.31
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66833
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.16
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.03
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,91.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,95.38
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,93.62
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,98.12
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,98.38
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,20.38
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11635
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38949
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39159
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-46.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-128.56
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.60012
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45161999999999997
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,4.88
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.75
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.63
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70376
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73779
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91391
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.06
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9803799999999999
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,108.62
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,109.75
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,109.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.75
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9289200000000001
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842200000000001
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17537
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,241.78
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.89
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,129.38
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,131.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,130.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,103.75
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,104.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,63.25
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,63.12
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,19.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
