Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.21089000000000002
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.38946
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39995
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8998700000000001
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97131
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79348
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7410800000000001
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92624
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877600000000001
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95996
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9950600000000001
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,111.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,113.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,112.38
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9474799999999999
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44271000000000005
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.53
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.61
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,241.16
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,157.88
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,160.88
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,159.38
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,91.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,91.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,93.5
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,93.62
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-101.62
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.44
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02446
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2994
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38268
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78897
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94165
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76858
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98141
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8409700000000001
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98035
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9734799999999999
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.87
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9142399999999999
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9930100000000001
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51666
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,64.25
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.5
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.02
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.14
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,132.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,132.5
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,132.38
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,121.75
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,122.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,121.88
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,97.38
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,97.5
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,97.38
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.63
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08739
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25359
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40301
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9183
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94394
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9281299999999999
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99203
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9035299999999999
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98462
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,102.75
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,103.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93268
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9906
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9009999999999999
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.7
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.89
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,160.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,160.25
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,160.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,121.5
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,121.62
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,121.62
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,113.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,114.12
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,113.62
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.75
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0804
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14060999999999998
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38918
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-57.37
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
