Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.25
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.4789
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00307
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,178.5
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99197
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.9648399999999999
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9476899999999999
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97034
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94806
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.38
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8995700000000001
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93179
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80301
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.95
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,100.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,100.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-58.56
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.82
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10920999999999999
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16121
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39028
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-48.44
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.81
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.58914
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9593200000000001
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13017
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.13
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,176.31
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9099700000000001
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.9632299999999999
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76471
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9610299999999999
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8610200000000001
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98724
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-90.94
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8978299999999999
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9713700000000001
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01039
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,71.75
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,52.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,56.62
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,56.88
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.06
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.19
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13069
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15245
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35064
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94437
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91855
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83047
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9842200000000001
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98846
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96521
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.94
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378299999999999
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837600000000001
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62564
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.45
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.23
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.08
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,113.75
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,114.12
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,109.5
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,109.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,109.75
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,115.88
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,118.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,117.62
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-56.87
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01289
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27852
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38903000000000004
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7296100000000001
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94214
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9505899999999999
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-174.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
