Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94714
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8718899999999999
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88064
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91733
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9924299999999999
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.18
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93176
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98077
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60452
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,95.38
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,96.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,72.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,95.38
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,96.62
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,67.94
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06239
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13899
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38395999999999997
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9483299999999999
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9418
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8425299999999999
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97983
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9760700000000001
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9661200000000001
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9891399999999999
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.25
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98206
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743299999999999
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73773
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.94
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,133.25
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,133.5
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,133.38
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,94.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,94.62
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,94.25
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,107.12
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,107.62
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,107.25
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,104.25
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01564
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13497
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37755
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.75
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-135.19
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.26165
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9399700000000001
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.6278
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,156.25
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.7207899999999999
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89792
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85098
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97635
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.63
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96854
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80893
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.56
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.95
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.61
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,113.62
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,113.75
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,113.62
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-104.87
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-56.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11232
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33071
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40539000000000003
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-62.87
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.38116
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.3753
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,160.31
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97964
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.71627
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9768100000000001
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
