Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98965
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9508700000000001
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98077
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,85.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.25
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-90.5
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97983
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01143
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.53
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.56
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.3
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.39
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,130.75
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,131.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,83.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,83.38
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,80.62
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,80.88
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13039
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14806
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38439
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8271799999999999
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92227
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89874
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.87
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98541
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7019
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9693299999999999
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9909100000000001
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9422
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9909100000000001
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,116.5
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,116.5
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,116.5
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9596600000000001
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98526
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9142100000000001
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.14
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.39
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.05
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,169.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,169.25
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,169.25
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,80.62
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,115.75
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,116.5
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,116.12
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,56.69
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17797000000000002
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20615999999999998
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3662
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8366100000000001
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8953200000000001
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9842200000000001
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.25
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98788
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6754399999999999
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736899999999999
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9882799999999999
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93716
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,100.38
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,101.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,100.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9038700000000001
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96777
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9182100000000001
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,147.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,147.12
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,147.12
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,65.38
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,81.25
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,132.5
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,132.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,132.75
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-83.13
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.69
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1404
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22651999999999997
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38283
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9260200000000001
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9107299999999999
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94391
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9917299999999999
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9219700000000001
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9566600000000001
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9847100000000001
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821200000000001
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899899999999999
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.25
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.12
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
