Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9349700000000001
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9904799999999999
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91553
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.78
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.41
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,146.38
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,147.62
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,147.12
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,121.5
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,122.62
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,122.12
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,115.88
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,116.25
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,116.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,86.06
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.25
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.00783
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18227000000000002
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37215
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-58.19
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.48589
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8739299999999999
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8506799999999999
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.87
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-177.56
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96268
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.76559
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95935
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.75
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94571
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406700000000001
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9625799999999999
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-130.69
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8916
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9880700000000001
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6227699999999999
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.98
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.14
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.3
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,68.12
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.37
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.5
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11397
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26998
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39736
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.19
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82391
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9653299999999999
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12065
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85144
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91632
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9820200000000001
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9854700000000001
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,96.5
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9903299999999999
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49696999999999997
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,155.38
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,157.62
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,156.38
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,117.62
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,119.75
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,118.75
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,68.38
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.25
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.87
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13039
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39586
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-108.25
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-141.25
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28010999999999997
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874299999999999
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.67605
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.81
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41048
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9164399999999999
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.25
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98355
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98755
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837600000000001
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,82.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,83.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.88
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.12
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-97.25
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9842200000000001
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837299999999999
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05919
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
