Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.56
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.59
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.95
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.03
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,137.5
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,137.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,137.62
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,115.5
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.19
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11083
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16286
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39721
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.69
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76077
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.56857
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.94
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9545299999999999
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98734
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9847100000000001
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97778
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,93.38
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.12
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.69
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9001100000000001
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9925200000000001
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39519
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.66
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.17
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.7
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.8
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,130.38
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,130.88
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,130.62
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,117.25
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,117.5
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.38
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,92.38
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,92.5
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.5
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.87
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11284000000000001
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22765
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37508
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.25
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8773799999999999
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96326
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.34347
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794299999999999
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95099
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97388
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9839200000000001
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.37
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9566600000000001
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15062
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.41
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.31
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.41
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.45
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,129.75
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,130.12
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,99.38
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,88.12
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.38
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19374
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29225999999999996
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38866
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93075
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9544100000000001
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80566
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87466
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9483299999999999
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.75
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9887100000000001
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.38
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.38
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.25
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.25
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98367
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837600000000001
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9247700000000001
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.92
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,136.12
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,140.25
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,137.25
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,92.12
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,93.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,92.38
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,110.5
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,110.88
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
