Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.75
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13990999999999998
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20256
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40005
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81738
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9557200000000001
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80591
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9880700000000001
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89694
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9566
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.37
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903299999999999
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.965
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908799999999999
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,74.12
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99313
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96609
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324899999999999
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.69
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.86
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,152.12
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,152.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,152.25
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,76.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,103.88
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,104.12
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,154.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.31
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.5
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.02046
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13582
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36036999999999997
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-77.75
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-125.12
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18703
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404299999999999
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.50842
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-175.56
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9768399999999999
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.90784
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9360299999999999
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.19
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87411
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9662799999999999
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9571799999999999
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88571
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707600000000001
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.867
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.83
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.77
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.02
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,57.88
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,54.12
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04292
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21254
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3716
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.5
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8367899999999999
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78018
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80703
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-145.69
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9789100000000001
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.34902
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9539200000000001
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9849899999999999
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9790000000000001
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-101.94
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92148
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9782700000000001
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.17931
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.7
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.7
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.72
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.82
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11397
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.08821
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38961
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
