Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95157
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91415
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82306
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.94
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743299999999999
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92114
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9492799999999999
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.88
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9959100000000001
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,88.25
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.75
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92212
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353299999999999
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65737
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.34
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.34
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.14
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,141.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,141.75
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,87.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.12
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-99.25
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.44
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.056229999999999995
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18441
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39239
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.44
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8401799999999999
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729899999999999
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.3102
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9772
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89087
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9880700000000001
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9036200000000001
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,80.5
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.75
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-78.31
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96649
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9840700000000001
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15367
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.3
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,240.88
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,126.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,129.12
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,128.12
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,86.88
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,47.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.31
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,54.75
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.87
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19951
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15325
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41218999999999995
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92212
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9933799999999999
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8544
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9817799999999999
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6671699999999999
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96225
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98303
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9813200000000001
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98492
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,77.88
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.75
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98569
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98718
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95029
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.31
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.23
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,239.3
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.89
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,149.62
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,149.88
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,149.75
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,114.38
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,114.62
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,98.12
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,98.25
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,98.12
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-69.38
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.63
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10960999999999999
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32119000000000003
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36809000000000003
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9582799999999999
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9650299999999999
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78845
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
