Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9446700000000001
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73819
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.5
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.69
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95816
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98126
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9638100000000001
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9359700000000001
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9966700000000001
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94614
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.88
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,110.62
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,111.25
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,145.75
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,146.25
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,146.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,101.38
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,12.19
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1375
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19451
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35564
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98325
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88876
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82089
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.23693000000000003
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9681700000000001
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98624
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98462
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928299999999999
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,76.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,77.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.81
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9209
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64678
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.05
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.84
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.88
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,153.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,158.25
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,154.62
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,79.25
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,99.25
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,99.5
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,99.38
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.44
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03874
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1779
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3529
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.62
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505899999999999
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9784200000000001
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.56793
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-175.37
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91128
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94232
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.94
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91879
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.75
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.19
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9079
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62338
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.12
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,96.75
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,97.38
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.88
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,86.62
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.12
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,88.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,87.75
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.25
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13252
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21849000000000002
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39687
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99615
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8303799999999999
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.19
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67025
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9750700000000001
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
