Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.25
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98831
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.94
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99554
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59713
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.27
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.61
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,154.12
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,157.75
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,156.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,101.62
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,101.75
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,101.75
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,87.75
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,101.19
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06702999999999999
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33425
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40047
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9648399999999999
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856600000000001
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86169
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9789100000000001
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74459
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9832799999999999
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.5
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758600000000001
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704299999999999
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.5
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9908399999999999
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96094
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63821
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.41
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,131.75
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,131.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,131.75
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,106.62
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,107.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,106.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,90.88
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,90.75
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,149.5
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-53.81
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07207000000000001
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17046
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37905
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92422
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85449
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.63
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,172.31
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9648399999999999
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8909600000000001
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91815
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9651799999999999
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95929
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98474
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96606
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.19
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,89.75
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,100.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.38
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,75.62
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,75.88
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,79.75
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.5
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15846
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17314000000000002
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38308000000000003
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9584
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9800700000000001
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95071
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,176.87
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.7673300000000001
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94742
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9875200000000001
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776299999999999
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9721700000000001
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
