Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917299999999999
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92975
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.75
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,134.38
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,144.88
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,140.12
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,97.88
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,98.88
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,85.25
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,85.38
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,85.38
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16143
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18663
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37200000000000005
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794299999999999
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95926
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9769899999999999
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9435399999999999
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7710199999999999
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97372
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.5
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98575
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9722
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98288
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.95
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.84
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,121.38
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,122.25
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.88
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,106.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,106.38
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,106.12
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,121.5
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,122.25
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,121.88
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.69
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19539
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2271
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.34084000000000003
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9761299999999999
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97919
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.81
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-179.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9609700000000001
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.73611
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9761700000000001
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.63
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9712799999999999
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9699399999999999
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97552
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.88
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,65.38
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.12
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585299999999999
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.31
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,137.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,137.62
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,137.38
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,121.5
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,128.12
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,124.88
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.25
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12325
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27764
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39843
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9883700000000001
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78341
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9945700000000001
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.25956999999999997
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93109
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9556899999999999
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9730200000000001
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,72.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9824799999999999
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89874
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874299999999999
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.11
