Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,168.62
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,169.25
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,169.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,93.88
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,101.12
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,101.38
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,101.25
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.23433
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20427
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38579
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9897799999999999
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9779399999999999
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98135
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97498
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97839
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8641
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.37
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762299999999999
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9593200000000001
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,81.12
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.38
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85525
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9888299999999999
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.5
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,150.25
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,150.88
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,150.62
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,100.75
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,101.88
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,116.75
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,118.5
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,24.44
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.94
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.052989999999999995
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.299
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35286
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.25
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75879
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93637
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-157.37
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9720799999999999
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.41555
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93204
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.63
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686600000000001
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9393
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.62
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95526
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97345
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.61
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.98
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,112.62
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,113.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,113.38
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,67.62
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,102.38
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,104.12
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,102.88
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-73.25
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,27.19
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.94
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.02138
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22521
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.34124
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.56
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73736
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95273
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93381
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.06
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97815
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94275
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9185200000000001
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9553799999999999
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99387
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.94
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.23
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,98.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,98.25
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,98.12
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,93.5
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,94.62
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.12
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,134.5
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,135.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,134.75
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
