Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-72.88
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08147
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26619
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38048000000000004
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.31
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7996800000000001
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73895
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.25
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9753700000000001
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9032899999999999
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72259
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.31
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97678
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9558700000000001
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97882
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9551700000000001
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.38
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,98.38
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,100.62
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,101.25
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09947
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29451
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39100999999999997
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.5
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73223
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83416
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9750700000000001
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87716
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77951
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9913
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98425
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787600000000001
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,76.5
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696299999999999
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9712799999999999
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908799999999999
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,125.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,125.5
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,125.25
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,98.75
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,107.88
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,102.25
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,107.62
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,107.88
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,107.75
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-103.75
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-58.94
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10480999999999999
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.47753
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.42361000000000004
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74197
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9982
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9789399999999999
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94876
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.961
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72821
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.995
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96359
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98813
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,96.62
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,97.75
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99597
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9557200000000001
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9900200000000001
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,236.8
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,236.83
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,237.03
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,237.11
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.09
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,236.12
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,236.2
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,172.25
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,173.5
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,173.12
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,124.75
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,125.25
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.88
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,123.75
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,124.25
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,40.81
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05486
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3373
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39278
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
