Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95019
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9918799999999999
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85467
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.81
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708200000000001
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92145
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9580700000000001
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.37
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9774799999999999
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787600000000001
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99319
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96435
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.59
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.59
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.09
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,143.38
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,144.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,143.75
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,132.12
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,132.38
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,132.25
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,133.62
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,133.75
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,133.62
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05135
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.34652
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39318000000000003
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8902
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884299999999999
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68847
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9673799999999999
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9908799999999999
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8981600000000001
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.56
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715299999999999
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88949
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9452799999999999
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9906299999999999
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.08
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.89
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,94.88
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,95.62
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.25
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,134.25
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,134.5
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.38
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,119.12
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,119.38
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,119.25
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-161.44
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-58.81
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.01329
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.39324000000000003
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4092
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86136
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99567
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98172
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97626
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9852299999999999
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77115
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.94
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97119
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95862
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88345
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97311
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.09
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,167.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,167.62
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,167.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.25
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15529
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31231
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38616
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9835799999999999
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9719200000000001
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
