Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9809899999999999
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95837
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9469299999999999
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863299999999999
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632299999999999
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8724700000000001
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9880399999999999
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85364
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.09
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,115.38
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,115.38
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.38
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,105.75
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,105.88
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,105.75
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,83.75
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04204
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23229
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38338
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8783200000000001
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9278200000000001
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96121
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93552
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96365
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80883
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9872700000000001
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9783299999999999
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97406
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8372200000000001
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94186
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9581
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.88
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,242.33
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,77.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,77.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,77.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,84.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,84.75
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,84.62
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,86.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,73.75
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06267
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.052779999999999994
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3771
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92709
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9541
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88318
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.63
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9331
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9333799999999999
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69976
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9894700000000001
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9358200000000001
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9633200000000001
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86056
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97839
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78415
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,238.61
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,238.66
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,238.91
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,238.97
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,237.62
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,237.72
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,87.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,87.62
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.25
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,80.88
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,63.75
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,20.75
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11928
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27532
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37908000000000003
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93295
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9803200000000001
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9260200000000001
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9535799999999999
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88592
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7586
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
