Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99005
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9794299999999999
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9860200000000001
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88745
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584600000000001
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9595
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.77
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.78
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.72
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.89
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,237.89
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,85.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,85.75
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,91.88
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,92.12
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,88.25
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,88.5
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.38
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-142.62
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0927
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33346
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37840999999999997
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9191600000000001
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9957600000000001
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9374100000000001
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96646
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93942
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90555
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664299999999999
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8968200000000001
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829700000000001
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95621
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.3
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.34
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,81.75
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,82.12
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,107.38
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,107.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,93.25
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,93.5
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,93.38
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.026289999999999997
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29668
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39196
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.37
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9366399999999999
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96173
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7550899999999999
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.69
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9683200000000001
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6922
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589200000000001
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93545
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9347799999999999
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587399999999999
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.25
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.33
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.95
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.03
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,95.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,95.75
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,88.38
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.63
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.87
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11238
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33407
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37935
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92035
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97275
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75229
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9917600000000001
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94186
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
