Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,241.61
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,66.25
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,77.25
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.87
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-85.63
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14702
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.061329999999999996
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39632
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.13
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92761
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9072899999999999
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77255
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97967
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7540899999999999
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98141
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9563
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.94
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93506
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798899999999999
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83557
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,239.95
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.41
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,71.75
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,72.12
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,76.12
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,76.25
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,76.12
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-54.44
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,58.13
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07216
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.06856
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36443000000000003
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.19
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93158
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9380799999999999
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73931
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.87
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9558700000000001
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97134
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75375
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835799999999999
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97864
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91684
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9041399999999999
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87485
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,239.66
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,73.25
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,68.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,68.12
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-74.62
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.63
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.94
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00139
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18788
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38436
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91189
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8839100000000001
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7638199999999999
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9683200000000001
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75665
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95257
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9540700000000001
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89056
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90451
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69281
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,240.42
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,70.88
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,70.88
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.88
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,67.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.12
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,54.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.25
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
