Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,137.44
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,21.69
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0551
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16915
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39297
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.75
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8992600000000001
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86139
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73947
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93661
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78405
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.25
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9517200000000001
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9287700000000001
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93204
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9817799999999999
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9498
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.56
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.61
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,74.25
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,74.25
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,74.25
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,77.75
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,77.75
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-84.69
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,20.18
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02489
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27388
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3785
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9212299999999999
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90433
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7751399999999999
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9368299999999999
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9701799999999999
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76669
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96841
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505299999999999
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662799999999999
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.38
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87149
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64132
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.55
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,76.62
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.62
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-96.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,33.81
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10987999999999999
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13840999999999998
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39886
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931600000000001
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9645100000000001
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9318200000000001
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80584
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.5
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96493
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9501299999999999
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9438799999999999
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.81
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8997200000000001
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56143
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,240.66
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,65.38
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,61.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.81
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.75
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10740999999999999
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17983
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3977
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
