Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89636
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8585200000000001
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.63
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9817799999999999
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9736299999999999
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7868
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9550799999999999
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94937
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.31
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951100000000001
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96683
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6119899999999999
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,67.75
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.75
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,77.38
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,77.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,56.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,43.31
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.94
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11492000000000001
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11452000000000001
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38497
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89725
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97372
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8034
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.06
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95663
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81903
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9667399999999999
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96005
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9651799999999999
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8793
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94858
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68038
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Min),V,242.34
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (Max),V,242.39
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.98
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L3 Current (Max),A,64.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Min),A,67.25
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L2 Current (Max),A,67.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.38
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Min),A,57.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L1 Current (Max),A,57.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 03:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-55.44
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.87
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03957
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2976
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37432
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.31
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91125
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7621100000000001
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99445
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9728399999999999
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78961
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97729
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89139
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9001399999999999
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77249
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.03
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Min),A,80.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L3 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.38
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Min),A,84.25
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L2 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L1 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 03:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06975
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2358
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39071
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93573
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9699700000000001
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79403
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
