Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718899999999999
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93021
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.75
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.19
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8292200000000001
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95029
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69335
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.52
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.53
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L3 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L2 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L1 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.75
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 03:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.94
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16939
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21425
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39998
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89749
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.94
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9790000000000001
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778100000000001
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77633
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9723200000000001
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97311
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.25
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9144899999999999
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8951100000000001
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71609
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.31
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.33
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Min),A,68.25
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L3 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,68.38
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L2 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Min),A,94.88
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L1 Current (Max),A,95.25
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,95.12
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.81
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17310999999999999
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11832999999999999
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35381
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.75
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9516
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9051799999999999
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9809899999999999
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78695
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.13
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97235
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9501
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.06
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9359999999999999
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9107
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5875199999999999
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.88
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L3 Current (Max),A,69.5
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Min),A,68.75
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L2 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,68.88
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Min),A,95.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L1 Current (Max),A,95.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,95.12
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,13.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-106.81
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-56.69
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09404
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.071
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.45228999999999997
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9332299999999999
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95535
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9773299999999999
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97601
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80145
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9486100000000001
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94568
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
