Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-55.87
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9082600000000001
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9040799999999999
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5364
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.14
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L3 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L2 Current (Max),A,66.5
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Min),A,84.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L1 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,157.13
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.44
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.079
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2676
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.42683999999999994
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91879
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94842
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9872700000000001
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9810200000000001
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98111
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8176899999999999
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98395
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95352
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92227
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9316700000000001
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9739399999999999
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6755
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (Max),V,241.62
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.47
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L3 Current (Max),A,83.25
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Min),A,81.88
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L2 Current (Max),A,84.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.62
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Min),A,90.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L1 Current (Max),A,90.38
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.25
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-94.5
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-66.62
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03511
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13698
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.33610999999999996
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.75
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90625
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90405
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98288
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97244
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95996
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76062
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602700000000001
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95801
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.63
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92715
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9027700000000001
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72833
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (Max),V,241.7
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Min),A,82.38
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L3 Current (Max),A,82.38
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L2 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L1 Current (Max),A,85.25
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,85.12
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,46.06
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.69
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04652
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24453000000000003
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.44558000000000003
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89328
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92071
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9896799999999999
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.56
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778100000000001
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9744299999999999
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7600100000000001
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.13
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97809
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9571799999999999
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747600000000001
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87005
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79898
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
