Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.61
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Min),A,81.62
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L3 Current (Max),A,81.75
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,81.62
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Min),A,64.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L2 Current (Max),A,64.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Min),A,85.38
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L1 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 02:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-93.5
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-55.25
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-69.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10079
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13692000000000001
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35656
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.75
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.893
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8622700000000001
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9913299999999999
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.31
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.69
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9722299999999999
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8056300000000001
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94684
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.81
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8705700000000001
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84439
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72338
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.78
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.69
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Min),A,78.38
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L3 Current (Max),A,78.5
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L2 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Min),A,85.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L1 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.87
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-71.06
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12633
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13735
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3789
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.75
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91366
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80905
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98169
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.13
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778399999999999
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82849
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93219
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9401200000000001
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8211299999999999
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8864700000000001
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96854
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.12
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.14
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.39
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.42
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Min),A,81.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L3 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L2 Current (Max),A,57.75
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Min),A,97.75
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L1 Current (Max),A,98.25
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,85.87
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.00798
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30294
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3706
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93204
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83294
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84515
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96265
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77273
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96493
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9465899999999999
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9164100000000001
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8103899999999999
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93845
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86416
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.53
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.25
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Min),A,68.62
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L3 Current (Max),A,68.75
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.75
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L2 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Min),A,59.75
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L1 Current (Max),A,59.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.88
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
