Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-128.75
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00337
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25706999999999997
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37069
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93558
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81976
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76922
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97955
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77865
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.37
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95978
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96683
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74334
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8513799999999999
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82531
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.89
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.94
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.55
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.27
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L3 Current (Max),A,69.38
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L2 Current (Max),A,59.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L1 Current (Max),A,66.88
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,59.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.25
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11394000000000001
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2231
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38997
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8275399999999999
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88525
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8754299999999999
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.965
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9921
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79104
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95883
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9337799999999999
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9717100000000001
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981600000000001
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80215
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.64
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.69
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.33
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.95
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.98
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Min),A,85.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L3 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L2 Current (Max),A,70.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L1 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,23.56
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-55.87
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07173
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14263
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.42916000000000004
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.06
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81158
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9032899999999999
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9924
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726899999999999
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8125
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574299999999999
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.81
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89545
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91238
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7498100000000001
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.06
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.56
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.58
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L3 Current (Max),A,61.62
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L2 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L1 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 01:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-177.06
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10369
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17928
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40664
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
