Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8584299999999999
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93295
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.81
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9427200000000001
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8156100000000001
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9898399999999999
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585600000000001
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95541
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.81
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85425
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9133
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63159
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.84
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (Max),V,243.88
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.31
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.75
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.78
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Min),A,78.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L3 Current (Max),A,83.25
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L2 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L1 Current (Max),A,87.62
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.63
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,33.31
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-58.81
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13457
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21345999999999998
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37664000000000003
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.75
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96149
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8519899999999999
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99179
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718600000000001
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78695
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9829100000000001
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9469
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96567
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.75
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7992199999999999
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93634
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95084
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.39
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.25
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.5
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Min),A,95.88
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L3 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Min),A,61.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L2 Current (Max),A,61.5
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.38
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Min),A,102.5
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L1 Current (Max),A,107.62
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,108.25
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07897
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20146
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38145999999999997
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95947
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88235
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8251299999999999
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9623700000000001
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7774
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9622200000000001
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9564799999999999
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.56
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.94
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8002600000000001
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8671200000000001
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6155
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (Max),V,243.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.95
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.97
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.28
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Min),A,83.12
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L3 Current (Max),A,83.25
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,83.12
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L2 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Min),A,58.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L1 Current (Max),A,58.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.44
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.63
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13191
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15163
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38839
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95489
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91522
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8517100000000001
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
