Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.94
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9690200000000001
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76779
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.25
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94824
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9778100000000001
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.57
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88608
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89139
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73556
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.56
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.62
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L3 Current (Max),A,86.5
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Min),A,60.5
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L2 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Min),A,72.25
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L1 Current (Max),A,72.38
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.38
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,35.5
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03227
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21211999999999998
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4009
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9502299999999999
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9629200000000001
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8672200000000001
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.37
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454899999999999
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96411
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7965399999999999
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.56
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96585
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94147
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9766799999999999
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91971
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71777
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.97
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.75
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.16
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.19
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L3 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L2 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L1 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.87
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0634
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17864000000000002
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38802
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86215
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9083200000000001
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.87
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9812299999999999
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9819
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79638
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9696299999999999
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494600000000001
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784200000000001
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94406
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560799999999999
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7376699999999999
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L3 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L2 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Min),A,74.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L1 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-15 00:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,57.56
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.059160000000000004
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22416999999999998
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38705
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89181
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97241
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87387
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.63
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88855
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7662899999999999
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
