Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.13
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97525
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842799999999999
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9168700000000001
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76327
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.67
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.23
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.28
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Min),A,95.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L3 Current (Max),A,96.75
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Min),A,80.38
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L2 Current (Max),A,80.75
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Min),A,66.75
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L1 Current (Max),A,67.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.88
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13988
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36303
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38378
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8532700000000001
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9728100000000001
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91159
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98041
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77432
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9757100000000001
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9914200000000001
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.12
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92676
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81588
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.56
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.83
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.86
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.7
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L3 Current (Max),A,81.12
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,80.62
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Min),A,71.62
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L2 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Min),A,88.5
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L1 Current (Max),A,88.75
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.62
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,26.94
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09999
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14226
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40554
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8869600000000001
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92419
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761700000000001
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9606899999999999
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7796
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9789399999999999
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,57.12
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.94
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8901
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9369799999999999
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73123
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Min),A,97.12
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L3 Current (Max),A,97.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,97.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Min),A,86.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L2 Current (Max),A,86.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Min),A,75.12
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L1 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09224
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30013
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40652
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92404
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9920700000000001
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8959299999999999
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892299999999999
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9681700000000001
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77859
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97906
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
