Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9782700000000001
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9444
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7803899999999999
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.25
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Min),A,124.25
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L3 Current (Max),A,124.38
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,124.38
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Min),A,90.75
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L2 Current (Max),A,94.5
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L1 Current (Max),A,78.38
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.38
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,137.87
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.31
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07393
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25743
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39358000000000004
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89145
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9396700000000001
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89233
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.56
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818100000000001
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94314
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77972
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.13
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9707899999999999
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96847
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454299999999999
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93204
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79001
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.73
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.47
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.5
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Min),A,101.5
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L3 Current (Max),A,105.88
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.88
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Min),A,84.38
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L2 Current (Max),A,84.5
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.38
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Min),A,66.25
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L1 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-156.69
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.25
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02992
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.10561
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37895999999999996
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8435
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92706
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95386
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97052
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98001
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77237
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9666100000000001
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9711299999999999
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,70.12
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9446700000000001
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97498
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96014
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Min),V,241.56
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.23
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.84
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (Max),V,240.86
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L3 Current (Max),A,114.38
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.88
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Min),A,88.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L2 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.12
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Min),A,82.5
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L1 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 23:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.5
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15868
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26223
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39434
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8891
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9239799999999999
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8785700000000001
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.25
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92212
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72912
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9928
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96811
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95688
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,73.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93491
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762299999999999
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8573299999999999
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.33
