Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (Max),V,241.92
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.84
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Min),A,118.5
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L3 Current (Max),A,118.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L2 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,86.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L1 Current (Max),A,70.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.81
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.19
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1032
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19408
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38961
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9512299999999999
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9307200000000001
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9529700000000001
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.37
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80829
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7492300000000001
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.75
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,55.88
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98535
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9530299999999999
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81183
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.58
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Min),A,123.12
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L3 Current (Max),A,123.25
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.12
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Min),A,79.75
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L2 Current (Max),A,79.88
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L1 Current (Max),A,82.25
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,38.81
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10509
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24761
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38268
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9133600000000001
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89874
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87869
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9792799999999999
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9691200000000001
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78091
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772299999999999
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94058
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98282
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79043
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Min),V,240.2
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Min),V,239.66
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Min),A,94.88
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L3 Current (Max),A,95.12
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Min),A,105.5
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L2 Current (Max),A,105.62
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.62
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Min),A,76.62
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L1 Current (Max),A,76.75
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.62
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.81
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.57
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02193
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22166999999999998
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39605
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9712200000000001
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9193399999999999
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8931600000000001
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9723200000000001
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96341
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8226899999999999
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98593
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96878
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89587
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8815
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.62
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Min),V,240.97
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.02
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (Max),V,241.27
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Min),A,140.12
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L3 Current (Max),A,140.38
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,140.25
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L2 Current (Max),A,86.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,86.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Min),A,76.75
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L1 Current (Max),A,76.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:20:00+00:00,ambient,,Temperature,C,0.0
