Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-96.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08492000000000001
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12205999999999999
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39294
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.12
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9701799999999999
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92724
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93939
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9778700000000001
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88925
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7933899999999999
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9905700000000001
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95929
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9926799999999999
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,77.25
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9614299999999999
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95676
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93079
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.05
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.08
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.86
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Min),A,148.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L3 Current (Max),A,149.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,148.75
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Min),A,79.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L2 Current (Max),A,79.62
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Min),A,117.12
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L1 Current (Max),A,117.62
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.38
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.13
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.69
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.20076
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22480999999999998
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39931
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8911100000000001
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9074700000000001
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91305
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.81
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646899999999999
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79055
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9943799999999999
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98172
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99106
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,91.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,91.88
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.88
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93637
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9289799999999999
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.33
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.91
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.92
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.03
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.05
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Min),A,142.25
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L3 Current (Max),A,142.88
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Min),A,110.62
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L2 Current (Max),A,110.62
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,110.62
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Min),A,115.62
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L1 Current (Max),A,115.88
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,115.75
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 22:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.44
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19466
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1093
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39028
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9382
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96588
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88302
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.56
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657600000000001
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91406
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81881
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9908799999999999
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9833700000000001
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,78.12
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,78.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.12
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9465
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9906299999999999
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9395100000000001
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.8
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.84
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Min),A,139.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L3 Current (Max),A,140.12
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Min),A,108.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L2 Current (Max),A,109.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,108.88
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Min),A,96.25
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L1 Current (Max),A,96.75
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-59.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.25005
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19976
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39061999999999997
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
