Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9165
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8967299999999999
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8845200000000001
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79437
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.5
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901399999999999
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98093
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.63
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92648
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9444899999999999
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.56
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.58
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.66
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.69
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.08
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Min),A,149.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L3 Current (Max),A,149.62
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Min),A,115.38
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L2 Current (Max),A,115.38
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,115.38
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Min),A,88.12
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L1 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.25
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-39.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.12
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74893
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82745
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86566
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9553799999999999
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9483299999999999
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8829600000000001
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96646
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8941600000000001
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75125
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98441
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97675
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9257200000000001
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97903
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795200000000001
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.98
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Min),A,137.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L3 Current (Max),A,137.88
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Min),A,143.88
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L2 Current (Max),A,145.38
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,144.62
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Min),A,130.75
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L1 Current (Max),A,132.12
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.38
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92386
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9606299999999999
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94025
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635299999999999
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8597100000000001
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9796100000000001
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8704799999999999
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78338
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901700000000001
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9874299999999999
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9625799999999999
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,73.38
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.38
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93948
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.44
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Min),V,240.92
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.97
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.06
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Min),A,187.38
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L3 Current (Max),A,190.25
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,188.75
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Min),A,188.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L2 Current (Max),A,188.12
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,188.12
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Min),A,122.75
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L1 Current (Max),A,122.88
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,122.75
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9731700000000001
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96747
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96301
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.88
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9003899999999999
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94485
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81625
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
