Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98251
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617899999999999
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84234
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901700000000001
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219700000000001
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98572
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002700000000001
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Min),A,174.62
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L3 Current (Max),A,176.12
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,175.25
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Min),A,178.62
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L2 Current (Max),A,180.12
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,179.38
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Min),A,148.38
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L1 Current (Max),A,150.88
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,149.5
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9770200000000001
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9865700000000001
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98065
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,66.12
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,67.5
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94009
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9393
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8251299999999999
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9774799999999999
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88959
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.914
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98618
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736899999999999
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97278
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9880700000000001
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631299999999999
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9838600000000001
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (Max),V,239.78
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.03
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.06
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,45.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Min),A,216.12
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L3 Current (Max),A,216.75
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,216.5
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Min),A,163.25
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L2 Current (Max),A,163.88
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Min),A,194.62
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L1 Current (Max),A,195.38
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,195.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 21:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9917
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9930399999999999
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9875799999999999
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,108.62
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,109.88
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,103.62
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,111.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,107.75
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,105.62
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,109.88
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8348700000000001
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95654
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92343
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9739399999999999
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91769
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83975
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869399999999999
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9894700000000001
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819899999999999
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,69.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.38
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.75
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558399999999999
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9730200000000001
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96747
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Min),V,238.11
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (Max),V,238.14
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,58.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,57.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Min),A,242.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L3 Current (Max),A,246.5
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,244.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Min),A,239.62
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L2 Current (Max),A,240.62
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,240.25
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Min),A,228.38
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L1 Current (Max),A,230.25
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,229.25
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98685
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9922799999999999
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98959
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,112.12
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,114.75
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,113.5
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,110.25
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,112.75
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,110.88
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,115.12
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,113.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9430799999999999
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93753
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84314
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97272
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95734
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84598
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
