Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9852
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9870899999999999
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.5
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98074
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96072
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.12
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Min),V,238.41
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (Max),V,238.42
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Min),V,238.44
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (Max),V,238.48
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Min),V,237.34
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (Max),V,237.42
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,63.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,57.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,53.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Min),A,265.62
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L3 Current (Max),A,266.25
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,265.88
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Min),A,240.38
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L2 Current (Max),A,241.88
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,241.25
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Min),A,227.12
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L1 Current (Max),A,230.5
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,229.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,155.56
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.20214000000000001
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22985
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39831
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90018
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9785799999999999
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454600000000001
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96854
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9316700000000001
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84826
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,88.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9640200000000001
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96683
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Min),V,238.06
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (Max),V,238.12
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Min),V,237.7
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (Max),V,237.72
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Min),V,237.14
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (Max),V,237.16
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Min),A,150.38
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L3 Current (Max),A,150.75
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Min),A,98.38
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L2 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Min),A,118.38
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L1 Current (Max),A,118.75
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.62
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98944
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98987
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,94.62
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,96.25
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,95.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,94.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,95.5
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,95.38
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,96.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,95.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94595
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8761899999999999
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8466799999999999
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9803200000000001
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8818299999999999
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9577600000000001
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99261
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97977
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97855
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.12
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.12
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.12
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84652
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9865700000000001
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Min),V,237.7
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (Max),V,237.8
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Min),V,237.73
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (Max),V,237.84
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Min),V,236.44
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (Max),V,236.55
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,57.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,50.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,57.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Min),A,241.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L3 Current (Max),A,243.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,242.88
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Min),A,213.88
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L2 Current (Max),A,215.12
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,214.5
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Min),A,243.75
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L1 Current (Max),A,245.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,244.38
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-56.06
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.13
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11832999999999999
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27126
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36385
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9079
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96988
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9294399999999999
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9335899999999999
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94504
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99335
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9671299999999999
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,87.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.88
