Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9278200000000001
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9863299999999999
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9897799999999999
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.75
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Min),V,237.47
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (Max),V,237.56
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Min),V,237.39
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (Max),V,237.42
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Min),V,235.78
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (Max),V,235.84
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.83
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Min),A,145.5
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L3 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Min),A,121.5
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L2 Current (Max),A,121.62
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Min),A,158.25
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L1 Current (Max),A,158.25
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,158.25
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.69
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.31
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07387
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.35128000000000004
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37096
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9038700000000001
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9631299999999999
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93115
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831799999999999
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92605
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9401799999999999
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99426
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9697899999999999
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98724
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,88.38
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.75
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8872700000000001
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99066
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Min),V,237.78
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (Max),V,237.89
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Min),V,237.73
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (Max),V,237.8
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Min),V,236.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (Max),V,236.3
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Min),A,139.75
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L3 Current (Max),A,139.88
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,139.88
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Min),A,127.75
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L2 Current (Max),A,128.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,127.88
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Min),A,158.12
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L1 Current (Max),A,158.25
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,158.12
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 20:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.0132
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.30138000000000004
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38061
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90204
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95911
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91656
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.75
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9616399999999999
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9936799999999999
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9694799999999999
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,85.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,85.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95895
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Min),V,237.3
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (Max),V,237.33
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Min),V,237.41
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (Max),V,237.48
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Min),V,235.94
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (Max),V,235.95
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Min),A,139.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L3 Current (Max),A,139.12
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Min),A,124.88
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L2 Current (Max),A,125.38
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Min),A,137.12
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L1 Current (Max),A,137.38
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,137.25
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-72.06
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06542
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29479
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40734000000000004
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91879
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9173600000000001
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9864799999999999
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9282799999999999
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87689
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9907799999999999
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,80.25
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96365
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779700000000001
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
