Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.38
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Min),V,237.06
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (Max),V,237.16
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Min),V,237.11
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (Max),V,237.16
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.14
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Min),V,236.06
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (Max),V,236.09
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Min),A,139.88
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L3 Current (Max),A,140.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,139.88
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Min),A,148.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L2 Current (Max),A,150.62
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,149.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Min),A,131.62
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L1 Current (Max),A,132.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,131.88
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.88
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.44
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-65.5
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.0248
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19036
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35341
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8804299999999999
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94931
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9021899999999999
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9249
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90002
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97885
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98788
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.25
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.25
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8886700000000001
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9669200000000001
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.12
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Min),V,237.86
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (Max),V,237.92
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Min),V,237.12
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (Max),V,237.23
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Min),A,87.62
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L3 Current (Max),A,87.62
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Min),A,153.88
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L2 Current (Max),A,155.25
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,154.62
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Min),A,125.5
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L1 Current (Max),A,126.12
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.88
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.31
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.81
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04717
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37667
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37276
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83615
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9618200000000001
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87259
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97278
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97595
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9111899999999999
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.992
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.88
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.75
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,69.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.62
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9946299999999999
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928299999999999
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95273
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.38
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.38
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.38
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Min),V,239.44
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Min),V,238.78
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (Max),V,238.83
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.47
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.5
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Min),A,136.12
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L3 Current (Max),A,136.5
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,136.38
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Min),A,163.62
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L2 Current (Max),A,163.62
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,163.62
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Min),A,134.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L1 Current (Max),A,134.5
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.25
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,98.75
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.18
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.19
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06122999999999999
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26714
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37548000000000004
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88782
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8521700000000001
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9058200000000001
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8903200000000001
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9555
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9968600000000001
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9840399999999999
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,120.5
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,120.62
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,120.62
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98935
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827299999999999
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96957
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.41
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.98
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.48
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Min),A,180.38
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L3 Current (Max),A,180.62
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,180.5
