Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Min),A,123.12
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L2 Current (Max),A,123.25
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,123.25
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Min),A,152.75
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L1 Current (Max),A,153.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,152.88
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,12.37
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.31
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.22921
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.34859
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38402
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9328299999999999
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9950899999999999
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81488
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9642299999999999
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9376200000000001
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99371
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9593200000000001
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,86.5
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.62
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,56.12
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9833700000000001
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95401
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9106700000000001
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.06
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.69
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.72
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Min),A,151.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L3 Current (Max),A,152.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,152.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Min),A,107.75
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L2 Current (Max),A,108.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,107.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Min),A,122.88
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L1 Current (Max),A,123.12
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.12
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 19:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-110.44
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,17.69
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.5
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.07872
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26521999999999996
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.34603
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523299999999999
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9975299999999999
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96301
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9890700000000001
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9429
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9882200000000001
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9605100000000001
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908100000000001
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.62
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,76.62
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,77.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9378700000000001
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99564
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.53
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.56
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,51.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Min),A,130.5
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L3 Current (Max),A,130.75
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.62
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Min),A,162.75
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L2 Current (Max),A,163.25
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,162.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Min),A,213.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L1 Current (Max),A,213.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,213.88
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.81
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.56
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05925
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29076
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36388000000000004
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99655
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97159
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.44
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96585
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9028299999999999
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8348399999999999
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99103
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.978
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,85.5
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,85.62
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.38
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93463
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812299999999999
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779399999999999
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.56
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.27
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Min),A,139.75
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L3 Current (Max),A,140.12
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.88
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Min),A,139.12
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L2 Current (Max),A,139.5
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,139.38
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Min),A,142.88
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L1 Current (Max),A,143.12
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,136.19
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.37
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13671
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32683
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38293
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
