Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9947799999999999
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9985
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9644799999999999
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9717100000000001
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415600000000001
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81994
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.63
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9787299999999999
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98221
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,91.5
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,91.88
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.75
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,80.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.12
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.75
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.75
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96741
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9918799999999999
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.88
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.66
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.36
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.41
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Min),A,159.62
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L3 Current (Max),A,160.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,159.88
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Min),A,182.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L2 Current (Max),A,182.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,182.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Min),A,151.25
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L1 Current (Max),A,151.38
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,151.38
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,14.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.31
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14656
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.41868999999999995
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39061999999999997
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9359700000000001
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99802
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9074700000000001
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96609
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9131799999999999
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83883
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.44
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9933799999999999
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98569
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,101.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,101.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.12
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8682799999999999
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779700000000001
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.66
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Min),A,146.5
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L3 Current (Max),A,146.62
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,146.62
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Min),A,144.5
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L2 Current (Max),A,144.5
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Min),A,131.5
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L1 Current (Max),A,132.38
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-154.19
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.02309
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29097
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36873
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95593
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99265
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9425
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9843700000000001
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9865700000000001
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9042
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.63
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9909399999999999
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,108.5
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,108.62
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85449
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9944799999999999
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.12
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.91
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (Max),V,240.12
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.92
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.2
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.38
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Min),A,161.75
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L3 Current (Max),A,162.25
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Min),A,164.5
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L2 Current (Max),A,164.88
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,164.62
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Min),A,153.25
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L1 Current (Max),A,157.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,155.12
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-73.12
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08317999999999999
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20226
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37704
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638700000000001
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98669
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
