Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99203
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9589200000000001
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98315
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,94.62
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,94.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.75
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9763200000000001
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Min),V,237.61
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (Max),V,237.62
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (Max),V,237.56
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.53
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Min),V,236.11
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (Max),V,236.14
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.14
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Min),A,162.62
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L3 Current (Max),A,162.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,162.75
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Min),A,157.38
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L2 Current (Max),A,157.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,157.62
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Min),A,183.5
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L1 Current (Max),A,186.88
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,184.25
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 18:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-77.62
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.13
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03102
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33648
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39644
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97916
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98288
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9950600000000001
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8781399999999999
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9054200000000001
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9931
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9810200000000001
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9793700000000001
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,103.25
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97201
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99695
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Min),V,237.41
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (Max),V,237.5
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Min),V,237.19
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (Max),V,237.22
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.2
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Min),V,236.41
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (Max),V,236.45
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Min),A,180.25
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L3 Current (Max),A,180.75
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,180.5
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Min),A,157.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L2 Current (Max),A,163.12
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,158.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Min),A,147.62
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L1 Current (Max),A,149.38
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.12
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-66.94
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.31
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.03777
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33705999999999997
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.35894000000000004
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95288
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98001
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9675299999999999
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9582200000000001
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8202200000000001
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9798
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9873700000000001
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.88
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.25
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.5
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97406
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99374
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.12
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.56
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.61
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.3
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.33
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Min),A,131.5
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L3 Current (Max),A,132.12
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,131.88
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Min),A,150.5
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L2 Current (Max),A,150.75
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Min),A,174.12
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L1 Current (Max),A,176.38
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,175.75
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.31
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1234
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.248
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39366999999999996
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671299999999999
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8326100000000001
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79303
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
