Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9849899999999999
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96765
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,96.38
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,96.38
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.38
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9752200000000001
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9724700000000001
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (Max),V,238.75
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Min),V,238.61
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (Max),V,238.62
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.52
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.58
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Min),A,158.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L3 Current (Max),A,159.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,158.25
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Min),A,104.12
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L2 Current (Max),A,104.5
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,104.38
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Min),A,146.5
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L1 Current (Max),A,147.12
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.88
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-91.12
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.13
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.00792
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.2788
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39089
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96249
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9781799999999999
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96442
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.31
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9863299999999999
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8387399999999999
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78277
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.87
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98508
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855299999999999
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9479700000000001
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,103.12
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,103.5
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,103.25
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,87.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.38
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91064
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9936799999999999
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,55.38
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.12
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.42
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.67
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.72
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.52
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.55
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Min),A,157.25
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L3 Current (Max),A,158.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,158.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Min),A,173.25
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L2 Current (Max),A,180.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,176.62
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Min),A,121.25
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L1 Current (Max),A,124.38
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,122.75
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,3.06
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.63
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.30513
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33043
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38128
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98993
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686299999999999
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77905
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7943399999999999
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.37
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9870899999999999
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,67.12
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96054
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95767
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.75
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.69
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.72
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Min),A,166.88
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L3 Current (Max),A,167.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,167.12
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Min),A,151.38
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L2 Current (Max),A,152.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,151.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Min),A,120.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L1 Current (Max),A,128.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,122.62
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13317
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25645999999999997
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39016
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96606
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99185
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88656
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9806799999999999
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90417
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85757
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9760700000000001
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
