Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,97.75
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.5
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.38
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99136
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.22
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.7
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,39.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Min),A,163.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L3 Current (Max),A,163.25
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,163.12
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Min),A,140.75
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L2 Current (Max),A,142.5
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,141.62
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Min),A,111.12
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L1 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.12
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 17:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-57.37
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.75
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1299
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.39232
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39742
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9839200000000001
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99405
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9710700000000001
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.31
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88336
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9455899999999999
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.5
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9668899999999999
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95181
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,73.12
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.38
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.25
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9638700000000001
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,59.12
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.53
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.22
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.17
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,37.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Min),A,155.38
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L3 Current (Max),A,157.38
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,156.38
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Min),A,147.5
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L2 Current (Max),A,148.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,147.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Min),A,103.62
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L1 Current (Max),A,103.88
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,103.62
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,22.81
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.19
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-66.38
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15789
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3489
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.34835
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8416399999999999
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.44
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9785799999999999
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708600000000001
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595299999999999
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,96.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,96.25
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.12
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688700000000001
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9863299999999999
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95367
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.06
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.33
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.45
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Min),A,199.75
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L3 Current (Max),A,200.75
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,200.25
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Min),A,129.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L2 Current (Max),A,129.12
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.12
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Min),A,103.5
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L1 Current (Max),A,103.62
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-48.25
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.69
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07964
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26122
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.385
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.44
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96524
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859600000000001
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5645399999999999
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9325600000000001
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9046
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.5
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9896799999999999
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97641
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483600000000001
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,87.88
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9869100000000001
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9928299999999999
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96396
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
