Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,59.5
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.8
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.72
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.75
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.98
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Min),A,144.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L3 Current (Max),A,144.5
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,144.38
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Min),A,138.38
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L2 Current (Max),A,139.25
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,138.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Min),A,75.62
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L1 Current (Max),A,76.12
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.88
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.81
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.94
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18019000000000002
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23418000000000003
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40968999999999994
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-57.94
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.81
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.46398
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821200000000001
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7178
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8941899999999999
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78262
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98849
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98254
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,73.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98465
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9953299999999999
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8688899999999999
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,75.25
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.25
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.28
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.73
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Min),A,124.5
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L3 Current (Max),A,125.12
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,124.75
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Min),A,149.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L2 Current (Max),A,149.75
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.38
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Min),A,77.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L1 Current (Max),A,77.75
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,77.38
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-106.56
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.56
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.37
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01329
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24489
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38235
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.56
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.51727
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98911
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77423
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82678
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73635
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81305
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98816
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9628899999999999
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9854700000000001
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.75
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9834299999999999
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9915200000000001
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58434
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.55
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.78
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Min),A,111.5
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L3 Current (Max),A,113.25
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Min),A,148.75
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L2 Current (Max),A,150.75
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,149.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L1 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,74.75
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,147.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13249
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.32247
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39776
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-51.06
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5538
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9760700000000001
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.38741
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-55.19
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5634100000000001
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7652899999999999
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9872700000000001
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939899999999999
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.5
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.94
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97931
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9792200000000001
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5309699999999999
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.2
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.2
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.28
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.3
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.97
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
