Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Min),A,113.25
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L3 Current (Max),A,113.38
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,113.25
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Min),A,105.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L2 Current (Max),A,106.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,106.62
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Min),A,84.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L1 Current (Max),A,84.88
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,84.75
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 16:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-110.87
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.63
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.052379999999999996
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29711
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4128
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.12
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.12
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.88
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.53079
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9918799999999999
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8672799999999999
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.88
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.44
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823299999999999
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.06334
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6988800000000001
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.81
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9813799999999999
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,109.75
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,109.75
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,109.75
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.32
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122299999999999
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9756799999999999
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53732
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.12
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.62
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Min),A,140.62
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L3 Current (Max),A,141.25
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,140.88
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Min),A,119.25
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L2 Current (Max),A,119.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,119.25
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Min),A,76.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L1 Current (Max),A,76.5
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,76.38
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06737
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25185
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37035
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8698100000000001
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99161
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95367
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96814
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8274799999999999
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8431700000000001
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9902299999999999
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98529
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587700000000001
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,98.25
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,98.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.88
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91156
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98111
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42568
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.17
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.09
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.14
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Min),A,135.38
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L3 Current (Max),A,135.62
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Min),A,138.5
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L2 Current (Max),A,138.62
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L1 Current (Max),A,71.88
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,71.5
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,86.56
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.81
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.19
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08559
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22737
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39394
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9641700000000001
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96378
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9794
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761299999999999
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84625
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.93
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9851700000000001
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,79.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,80.12
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,63.5
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,63.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9136299999999999
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69644
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.61
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.84
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.94
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Min),A,133.5
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L3 Current (Max),A,133.75
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Min),A,135.12
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L2 Current (Max),A,135.5
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,135.25
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L1 Current (Max),A,112.5
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.69
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8662700000000001
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8885200000000001
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85306
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
