Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.88
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.06
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7538100000000001
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.60937
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97046
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91394
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91391
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98618
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9860200000000001
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,90.75
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,93.88
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.12
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,71.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.75
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9275200000000001
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9833700000000001
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49623999999999996
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.8
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.86
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.42
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.52
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Min),A,147.88
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L3 Current (Max),A,152.5
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,149.75
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Min),A,172.38
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L2 Current (Max),A,173.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,172.62
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Min),A,104.5
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L1 Current (Max),A,105.12
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.75
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9297200000000001
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9455899999999999
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91241
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.38
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.94
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5826399999999999
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79275
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80294
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96988
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8168
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9210799999999999
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98798
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94406
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9548
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,90.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,91.62
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93799
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9972200000000001
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9335
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,66.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,70.62
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.47
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.55
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.66
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.59
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.66
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Min),A,149.5
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L3 Current (Max),A,152.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,150.12
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Min),A,140.38
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L2 Current (Max),A,145.12
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.12
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Min),A,116.88
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L1 Current (Max),A,117.75
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91781
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9444299999999999
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9117700000000001
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.69
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.57815
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83972
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93158
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.914
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91919
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98334
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646600000000001
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,68.88
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92816
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99295
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67098
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.88
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.81
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Min),A,127.75
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L3 Current (Max),A,129.5
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,128.62
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Min),A,140.75
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L2 Current (Max),A,142.75
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,141.75
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Min),A,133.88
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L1 Current (Max),A,135.75
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,134.75
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 15:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96686
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9663700000000001
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95352
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.5
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.69
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5038100000000001
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9613
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
