Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,8.25
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9698200000000001
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85739
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94406
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98715
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95105
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751299999999999
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.19
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9560799999999999
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9630700000000001
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69534
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Min),A,158.38
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L3 Current (Max),A,159.62
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,159.12
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Min),A,133.88
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L2 Current (Max),A,137.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,135.88
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Min),A,158.62
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L1 Current (Max),A,164.5
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97131
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9682299999999999
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9677100000000001
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.5
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8365799999999999
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8741399999999999
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.57867
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97195
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93414
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8627299999999999
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.06
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9961200000000001
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9374100000000001
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9498
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,112.25
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,115.25
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,114.25
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.12
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9329799999999999
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9805299999999999
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64471
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.97
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.05
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.11
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.67
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,48.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Min),A,200.12
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L3 Current (Max),A,202.38
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,201.88
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Min),A,125.38
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L2 Current (Max),A,131.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,127.88
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Min),A,119.5
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L1 Current (Max),A,121.75
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,120.38
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-142.19
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-119.62
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07579
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09804
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39535
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9132100000000001
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789700000000001
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96014
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92285
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83719
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96429
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,54.12
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.12
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.13
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9824200000000001
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96936
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97803
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,74.25
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.38
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.25
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9101899999999999
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9584600000000001
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9509
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (Max),V,241.67
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Min),V,241.11
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.67
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Min),A,114.38
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L3 Current (Max),A,114.62
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L2 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Min),A,139.38
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L1 Current (Max),A,140.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,139.5
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,123.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05467
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33309
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40171999999999997
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.12
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94479
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9986299999999999
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8114899999999999
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95914
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90109
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91925
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
