Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.69
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,90.88
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,91.75
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.75
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95032
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9443
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7287899999999999
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.27
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Min),V,241.73
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (Max),V,241.77
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Min),V,241.64
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.69
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Min),A,140.62
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L3 Current (Max),A,141.75
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,141.12
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Min),A,150.88
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L2 Current (Max),A,151.25
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L1 Current (Max),A,87.88
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-53.38
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10121000000000001
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19155
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40108
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8678
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92215
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.06
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.81
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9535799999999999
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69119
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86697
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.69
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.88
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97406
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98013
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9142399999999999
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,88.38
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,95.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558700000000001
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30672
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.7
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (Max),V,243.81
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.55
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.55
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.7
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.78
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Min),A,128.5
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L3 Current (Max),A,135.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,133.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Min),A,96.5
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L2 Current (Max),A,96.88
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.62
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Min),A,71.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L1 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,71.25
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.12
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11458
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.08882000000000001
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37611999999999995
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.13
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-150.06
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75622
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89996
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.80105
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-172.69
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.69
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9064
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.9133899999999999
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44338
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.19
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96539
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95349
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.68
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9673799999999999
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.31539
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.38
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.66
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.73
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.89
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.92
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Min),A,92.5
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L3 Current (Max),A,92.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L2 Current (Max),A,61.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.75
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Min),A,41.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L1 Current (Max),A,43.88
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.75
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 14:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.31
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.06
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19597
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36657
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37411
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-78.37
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.94
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-146.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15349000000000002
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8823200000000001
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.7571100000000001
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-173.12
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91696
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.92007
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.45321000000000006
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.88
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.06
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93924
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9689
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
