Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,65.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.12
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772299999999999
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94052
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9290200000000001
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.92
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.73
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.8
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Min),A,98.25
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L3 Current (Max),A,98.62
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,98.38
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Min),A,64.12
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L1 Current (Max),A,64.75
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,64.38
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.94
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.06
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18941
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15978
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38836
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.5
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8413700000000001
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85635
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7481300000000001
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.12
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.12
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.31
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6531899999999999
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9400299999999999
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.75
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9872700000000001
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98019
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,89.62
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.12
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.25
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95096
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94824
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.67
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.59
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.86
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.91
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Min),A,132.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L3 Current (Max),A,132.38
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,132.12
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Min),A,81.25
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L2 Current (Max),A,81.88
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.38
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Min),A,111.25
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L1 Current (Max),A,111.62
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.5
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,101.75
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-106.75
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.136
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22094
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38261999999999996
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7168800000000001
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90356
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5837600000000001
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,6.75
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,170.12
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.37
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91748
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.89245
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6703100000000001
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.25
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9763200000000001
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,79.12
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,80.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.75
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95544
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94635
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9316700000000001
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.2
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.25
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.06
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.14
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.47
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.7
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Min),A,110.5
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L3 Current (Max),A,111.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.75
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Min),A,62.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L2 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Min),A,77.12
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L1 Current (Max),A,83.62
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.94
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,40.56
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.56
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.02553
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.17887999999999998
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39104
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.56
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.75
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.075
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8297100000000001
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.46841000000000005
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.75
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.19
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9857799999999999
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.059070000000000004
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74655
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9731700000000001
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90799
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827899999999999
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,64.62
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.75
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.5
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91943
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9955700000000001
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94247
