Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.45
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.59
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (Max),V,241.7
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Min),A,97.12
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L3 Current (Max),A,98.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,97.75
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L2 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,80.25
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Min),A,84.88
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L1 Current (Max),A,89.75
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.38
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.63
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.19
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07799
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12330999999999999
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38604
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-96.38
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08009
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8539399999999999
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8837
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.56
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,49.44
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.88
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9153100000000001
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44851
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.55135
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.5
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9821799999999999
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9536100000000001
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,80.12
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,80.5
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.25
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9494600000000001
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9768399999999999
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9600799999999999
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.86
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.95
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.05
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.06
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (Max),V,241.17
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Min),A,103.75
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L3 Current (Max),A,104.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.88
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Min),A,72.62
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L2 Current (Max),A,74.62
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Min),A,80.88
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L1 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,81.25
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,42.94
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.13
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16896
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11632
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37069
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-100.31
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.19
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14458
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8916
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.45327
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.87
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.81
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8764
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17864000000000002
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50851
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.56
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9676799999999999
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99429
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,100.75
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,100.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,80.5
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,80.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.75
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94147
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9894700000000001
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91586
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.55
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.58
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.42
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Min),A,122.12
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L3 Current (Max),A,122.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.5
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L2 Current (Max),A,75.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,74.88
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Min),A,103.25
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L1 Current (Max),A,103.62
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,103.38
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 13:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.88
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.25
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07958
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21434
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37725
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-91.94
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.81
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0407
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9236700000000001
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.21849000000000002
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,7.38
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.38
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-142.75
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96249
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.61688
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70336
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.31
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.75
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96188
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98065
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9754299999999999
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454899999999999
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9955700000000001
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94232
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Min),V,243.14
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.19
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.98
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.2
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,22.0
