Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Min),A,83.88
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L3 Current (Max),A,84.12
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Min),A,91.38
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L2 Current (Max),A,92.88
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,92.25
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L1 Current (Max),A,76.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.75
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,33.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.31
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11748
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16939
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40694
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.19
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.46221
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9468700000000001
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94079
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99902
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72488
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90671
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.06
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97757
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9800399999999999
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,99.88
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,100.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,55.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,59.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9844700000000001
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.64
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.66
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.02
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.02
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.08
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,46.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Min),A,189.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L3 Current (Max),A,189.5
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,189.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Min),A,96.88
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L2 Current (Max),A,101.38
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,99.12
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Min),A,114.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L1 Current (Max),A,114.25
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,114.12
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,48.25
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.06
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.31
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14762999999999998
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.18462
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39399999999999996
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94531
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82126
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89923
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.94
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98105
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9694799999999999
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888899999999999
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,97.12
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,97.62
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9382
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97308
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9779399999999999
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.94
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Min),A,168.5
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L3 Current (Max),A,168.88
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,168.75
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Min),A,67.38
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L2 Current (Max),A,67.88
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.62
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Min),A,138.75
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L1 Current (Max),A,138.88
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.75
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.31
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.19
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.13359000000000001
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28939000000000004
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41872
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.69
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79751
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9886799999999999
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754299999999999
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9793700000000001
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9255399999999999
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88046
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.19
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98364
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96042
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9922200000000001
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,106.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,106.12
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,106.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.38
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9087200000000001
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99539
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95355
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.02
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Min),V,241.06
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.11
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Min),A,145.62
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L3 Current (Max),A,146.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,145.75
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Min),A,100.12
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L2 Current (Max),A,100.38
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,100.12
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Min),A,141.75
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L1 Current (Max),A,142.38
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,142.25
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,80.31
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.88
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.06
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07286000000000001
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25908000000000003
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41738000000000003
