Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94632
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9886799999999999
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77203
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.56
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96893
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86346
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84552
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.75
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758600000000001
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9553200000000001
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,76.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.25
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-87.13
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9375
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06239
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.94
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.92
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.58
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Min),A,122.75
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L3 Current (Max),A,124.12
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.25
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Min),A,103.38
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L2 Current (Max),A,105.12
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,103.75
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Min),A,76.25
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L1 Current (Max),A,77.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15425
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.19505999999999998
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39791
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.25
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.07
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74173
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96378
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68753
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.5
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-169.62
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.25
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9770200000000001
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.95129
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42808999999999997
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.75
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8776200000000001
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,69.12
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.12
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-87.94
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9627399999999999
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99118
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.045610000000000005
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.5
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.88
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.31
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (Max),V,240.38
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.48
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Min),A,133.75
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L3 Current (Max),A,136.38
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.88
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Min),A,50.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L2 Current (Max),A,50.12
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,50.12
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Min),A,69.88
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L1 Current (Max),A,73.25
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 12:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-86.25
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.06
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.75
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09331
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13948
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3641
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667399999999999
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9095799999999999
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9503799999999999
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.31
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.69
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.87
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9705799999999999
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.7077
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66464
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.06
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.38
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.5
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97598
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96878
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8265
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.09
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.12
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.38
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.17
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.19
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Min),A,137.75
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L3 Current (Max),A,138.25
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,138.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Min),A,74.88
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L2 Current (Max),A,75.12
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Min),A,112.88
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L1 Current (Max),A,113.25
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,15.25
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,12.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.19484
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09602999999999999
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38850999999999997
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-139.19
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8652299999999999
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9148200000000001
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.67599
