Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.63
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-166.38
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.75
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92795
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8914200000000001
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64376
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96735
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9805
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.62
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.75
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-84.87
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90118
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884299999999999
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09429
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.05
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (Max),V,240.23
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Min),A,87.38
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L3 Current (Max),A,87.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Min),A,72.5
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L2 Current (Max),A,77.38
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L1 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.88
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-171.94
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.25
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01445
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.24639
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37676
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.19
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94366
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9348700000000001
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.61733
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,16.13
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-173.88
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9273399999999999
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.93475
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7459100000000001
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.13
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.56
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9741200000000001
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9677100000000001
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.5
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718600000000001
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98285
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.38
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.61
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.67
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.69
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.7
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.53
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (Max),V,241.59
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Min),A,94.38
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L3 Current (Max),A,94.62
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Min),A,81.5
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L2 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.88
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Min),A,63.25
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L1 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,16.75
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,16.56
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.81
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.11835999999999999
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25832
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37917
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.69
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98556
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96042
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76184
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.12
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.75
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-139.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98459
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.50115
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9138799999999999
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.63
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9875200000000001
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803200000000001
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99384
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,109.25
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,109.75
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,109.5
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,89.12
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,89.62
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.25
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9802200000000001
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9343899999999999
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.41
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.42
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.39
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (Max),V,241.45
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Min),A,181.25
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L3 Current (Max),A,181.38
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,181.25
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Min),A,93.62
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L2 Current (Max),A,94.12
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,93.88
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Min),A,144.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L1 Current (Max),A,144.25
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,144.12
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.75
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10332000000000001
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.16109
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40233
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.25
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.06
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-133.19
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.26864
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88305
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.6120899999999999
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,7.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,7.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-168.88
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-56.5
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9835799999999999
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.95395
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42103999999999997
