Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9835200000000001
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96985
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9293799999999999
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,100.38
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,102.5
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,101.5
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98825
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9311200000000001
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.83
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.84
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.25
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.52
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.53
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Min),A,148.12
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L3 Current (Max),A,150.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,149.12
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L2 Current (Max),A,79.12
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,78.88
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Min),A,50.5
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L1 Current (Max),A,50.88
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,50.62
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,49.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.13
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.09722
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29888000000000003
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3864
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.44
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.13
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.47786999999999996
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8992
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.5017
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.38
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.12
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-171.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.75
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9313600000000001
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.94842
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6610699999999999
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.94
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97559
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96585
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95865
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,85.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.12
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9258700000000001
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.12
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.16
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.23
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.67
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Min),A,99.25
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L3 Current (Max),A,110.25
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.12
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Min),A,75.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L2 Current (Max),A,75.62
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Min),A,61.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L1 Current (Max),A,61.25
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.12
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 11:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.31
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,30.56
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.87
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.20323
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26519000000000004
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38854
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-116.06
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93109
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.35906
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.12
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.12
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.37
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584600000000001
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.17421
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6211800000000001
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.31
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736899999999999
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,112.38
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,113.88
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,113.12
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97552
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617899999999999
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92276
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.42
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.53
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.62
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.69
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (Max),V,240.12
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,40.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Min),A,167.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L3 Current (Max),A,168.38
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,167.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Min),A,62.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L2 Current (Max),A,62.75
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,62.62
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L1 Current (Max),A,68.5
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-44.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.06
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17906
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.15233
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40642
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-109.56
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84652
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8609899999999999
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.30485999999999996
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,175.69
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.62
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9786100000000001
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.9529700000000001
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53851
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98413
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95947
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9676799999999999
