Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,84.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,84.62
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.62
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.25
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95837
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29979
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.44
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.47
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.97
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Min),V,241.22
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (Max),V,241.23
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Min),A,124.12
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L3 Current (Max),A,124.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,124.25
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L2 Current (Max),A,54.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Min),A,52.88
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L1 Current (Max),A,53.25
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-78.06
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.19
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06081
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.12114000000000001
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4006
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8497899999999999
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9484899999999999
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.37751999999999997
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.38
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-174.19
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.19
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99597
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.97159
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.26375
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.88
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98264
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574299999999999
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97452
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-87.25
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762299999999999
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9933200000000001
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0468
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.61
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.86
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.92
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.44
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (Max),V,240.45
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Min),A,138.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L3 Current (Max),A,139.12
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,138.88
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Min),A,67.88
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L2 Current (Max),A,68.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,67.88
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Min),A,47.75
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L1 Current (Max),A,48.5
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,48.25
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,167.06
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.01515
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.1834
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39287
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-69.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.12
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.30001
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90951
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.54757
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.25
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,5.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-166.25
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98154
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.95462
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7257
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-4.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.19
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9751
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91907
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9642
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,69.5
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.5
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.25
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92337
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98877
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02647
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.36
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.41
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Min),V,241.78
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (Max),V,241.8
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (Max),V,240.59
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Min),A,98.25
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L3 Current (Max),A,103.38
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,100.75
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Min),A,51.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L2 Current (Max),A,60.62
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,55.38
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Min),A,54.75
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L1 Current (Max),A,55.12
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.88
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-78.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12163
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14589000000000002
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39791
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-67.12
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.36269
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9207799999999999
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80743
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,8.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,8.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,6.12
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-152.75
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9721700000000001
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.83688
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74347
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.69
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9778100000000001
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8844299999999999
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,78.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,81.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-71.25
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8800899999999999
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95401
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26198
