Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.95
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.19
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (Max),V,240.55
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Min),A,106.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L3 Current (Max),A,109.62
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,107.88
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Min),A,66.38
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L2 Current (Max),A,66.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Min),A,47.5
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L1 Current (Max),A,48.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.62
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.07
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.2383
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20335999999999999
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39925
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.19
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81924
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94711
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.56362
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,6.38
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,6.5
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.37
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-150.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9717100000000001
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.74466
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.867
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9784200000000001
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96478
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97073
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,93.62
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,94.25
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.37
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9848899999999999
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.37484
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.19
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.28
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.83
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.89
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.91
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Min),A,148.75
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L3 Current (Max),A,150.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,149.38
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Min),A,61.88
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L2 Current (Max),A,63.5
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,62.88
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Min),A,63.88
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L1 Current (Max),A,65.62
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 10:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,41.25
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.75
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.18322
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.28423000000000004
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40908
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95642
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99411
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9452799999999999
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-137.44
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.57238
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80395
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.75
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9718899999999999
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9802200000000001
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99365
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,92.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,93.12
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,74.62
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,74.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.75
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.06
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98862
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.42913
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.62
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.69
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.7
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.67
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.78
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Min),A,151.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L3 Current (Max),A,152.75
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,152.38
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Min),A,92.75
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L2 Current (Max),A,93.12
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Min),A,108.88
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L1 Current (Max),A,109.25
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,109.12
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-90.94
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.37
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.37
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04274
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.22313000000000002
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38692
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-61.37
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-107.75
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.42827
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98605
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.27788
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,7.88
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.12
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,6.62
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-149.31
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9644799999999999
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.7749
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90274
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.63
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789399999999999
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827299999999999
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93411
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,93.62
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,93.88
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.75
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.25
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393299999999999
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96896
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41515
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.53
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.55
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.59
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.69
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.08
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,19.0
