Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Min),A,123.88
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L3 Current (Max),A,124.25
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,124.12
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Min),A,78.62
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L2 Current (Max),A,83.5
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Min),A,53.62
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L1 Current (Max),A,56.25
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,13.69
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10619
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26638
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39052
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.44
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78692
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97339
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9459200000000001
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94858
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84015
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9924
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97769
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,101.88
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,103.25
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,102.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,73.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,73.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.62
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.25
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9167200000000001
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9850200000000001
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64462
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.48
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.56
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.47
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.61
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Min),A,143.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L3 Current (Max),A,143.62
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,143.38
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Min),A,148.88
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L2 Current (Max),A,150.62
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,149.88
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Min),A,74.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L1 Current (Max),A,75.75
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.12
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,77.19
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.19
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.153
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.10475
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.42199
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86044
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90149
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.5
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.56
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9893799999999999
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8570200000000001
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6886899999999999
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.19
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9596899999999999
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96286
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,74.38
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,74.75
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-63.57
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94705
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98151
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40273000000000003
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.83
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.89
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.06
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Min),A,123.88
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L3 Current (Max),A,124.38
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,124.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L2 Current (Max),A,80.62
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,80.38
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Min),A,66.12
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L1 Current (Max),A,66.38
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,66.25
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,19.06
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-158.63
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.31
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10182000000000001
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.08656
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37893000000000004
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92425
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9619700000000001
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83972
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8884
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8911399999999999
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.69
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9845299999999999
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98511
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,67.75
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.12
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.12
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.44
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.914
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.978
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60339
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.77
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.64
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.66
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.84
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Min),A,126.88
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L3 Current (Max),A,127.62
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,127.25
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Min),A,90.88
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L2 Current (Max),A,91.12
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Min),A,91.5
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L1 Current (Max),A,91.62
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.75
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.29317
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29386999999999996
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40978000000000003
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
