Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736600000000001
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96634
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8540000000000001
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-141.25
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.06
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9803799999999999
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.65191
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6492
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821799999999999
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97421
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,113.62
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,114.25
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,113.88
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675600000000001
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98285
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65588
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.75
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.81
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.34
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.38
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.69
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.77
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,42.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Min),A,176.38
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L3 Current (Max),A,177.88
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,177.25
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Min),A,77.5
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L2 Current (Max),A,77.62
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Min),A,68.38
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L1 Current (Max),A,69.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,68.75
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 09:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-92.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,46.88
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.5
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.07192
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.14769000000000002
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39855
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89364
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8294
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-129.5
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.87
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837299999999999
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.50954
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78488
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.94
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9621
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.38
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,61.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.38
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.25
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.63
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9707899999999999
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9804700000000001
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.50356
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.55
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.59
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.69
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.16
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Min),A,102.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L3 Current (Max),A,102.62
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,102.38
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Min),A,103.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L2 Current (Max),A,103.25
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,103.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Min),A,63.12
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L1 Current (Max),A,63.38
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,63.25
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-151.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.13
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.03633
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.10002
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41216
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89218
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94604
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8843700000000001
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.44
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-131.44
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.07
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9701200000000001
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.462
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7178899999999999
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.31
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9245899999999999
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98346
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9021299999999999
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,53.25
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94958
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.81
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.64
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.67
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.09
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.11
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Min),A,89.25
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L3 Current (Max),A,90.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.62
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Min),A,88.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L2 Current (Max),A,88.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Min),A,69.62
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L1 Current (Max),A,69.88
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,69.75
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-71.06
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-58.37
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12715
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3745
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.42303
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96826
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9988100000000001
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8562
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
