Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.5
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-138.75
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.75
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9910899999999999
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.57589
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68853
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9934700000000001
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99036
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,125.38
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,125.5
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,125.38
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8808
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9881
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76699
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.73
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.8
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.77
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.83
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.2
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.28
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,43.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,38.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Min),A,180.25
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L3 Current (Max),A,180.5
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,180.38
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Min),A,158.12
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L2 Current (Max),A,159.12
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,158.62
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Min),A,61.62
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L1 Current (Max),A,61.75
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.62
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,44.31
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,21.81
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.56
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10042000000000001
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33361
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40917
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88251
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99765
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94314
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.94
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9598700000000001
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8474700000000001
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75341
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.43
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9814799999999999
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9864200000000001
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98651
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,77.88
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,78.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94232
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9624299999999999
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.12
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.16
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.14
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.3
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.39
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,30.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Min),A,128.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L3 Current (Max),A,128.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,128.25
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Min),A,136.38
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L2 Current (Max),A,136.75
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Min),A,106.75
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L1 Current (Max),A,111.12
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,98.5
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.94
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.81
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12215
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3724
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4049
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.75
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9818399999999999
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99469
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77588
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-110.56
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97031
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.16201
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83267
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.13
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97095
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9930700000000001
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.38
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,70.5
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,50.38
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9705799999999999
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9731700000000001
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364899999999999
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.7
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.98
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.44
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,35.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Min),A,137.38
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L3 Current (Max),A,137.62
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Min),A,146.38
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L2 Current (Max),A,147.12
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,146.88
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Min),A,101.38
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L1 Current (Max),A,101.5
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.69
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.63
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.16014
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.27205
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38119000000000003
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98196
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94778
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92999
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.31
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.44
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98926
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31728
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9021600000000001
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
