Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.87
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795799999999999
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97836
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448799999999999
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,80.25
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,80.38
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.25
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.62
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94611
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95315
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66656
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.72
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.77
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.97
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.11
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.19
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,36.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Min),A,153.12
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L3 Current (Max),A,153.12
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,153.12
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Min),A,82.75
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L2 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,82.75
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Min),A,79.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L1 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,79.25
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 08:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,17.56
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.25211999999999996
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36205
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41863
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94699
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96085
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,22.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.62
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99811
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8673700000000001
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8831200000000001
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.06
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9740000000000001
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95865
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,78.25
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,78.5
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.38
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9807100000000001
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95975
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9443
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.95
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.05
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.56
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.66
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.89
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,41.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Min),A,173.5
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L3 Current (Max),A,173.88
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,173.62
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Min),A,99.75
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L2 Current (Max),A,102.25
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.38
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Min),A,103.25
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L1 Current (Max),A,109.25
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.75
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.75
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.5
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.25286
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13301
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.4078
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9029200000000001
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96335
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96094
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.81
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.81
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9983799999999999
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35891
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.65423
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.93
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.31
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845299999999999
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.5
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95526
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97162
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92468
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.8
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.52
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.33
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.41
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Min),A,137.12
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L3 Current (Max),A,137.75
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L2 Current (Max),A,91.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.88
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Min),A,88.62
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L1 Current (Max),A,89.25
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.81
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.37
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.17223
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25393000000000004
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41372
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8226899999999999
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9661200000000001
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8234799999999999
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.69
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99451
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.42577
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84036
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99008
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97183
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
