Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,60.62
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.75
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.75
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9654799999999999
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829399999999999
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.39
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.12
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.45
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.48
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,29.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,26.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Min),A,124.62
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L3 Current (Max),A,124.75
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,124.62
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Min),A,110.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L2 Current (Max),A,110.5
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,110.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Min),A,82.25
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L1 Current (Max),A,82.5
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,82.38
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.19
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.81
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10615999999999999
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23696
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.40212
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9368299999999999
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87845
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.12
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99145
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5764699999999999
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83716
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.5
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98605
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9957
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98605
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8715200000000001
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Min),V,238.94
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (Max),V,238.95
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.3
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.33
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.2
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.25
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,33.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Min),A,137.25
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L3 Current (Max),A,138.12
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,137.62
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Min),A,90.62
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L2 Current (Max),A,91.5
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,90.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Min),A,66.88
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L1 Current (Max),A,67.25
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-48.62
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.56
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.5
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08702
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.26726
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3882
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85867
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97165
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90423
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.87
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6889
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8033100000000001
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9922200000000001
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9803200000000001
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9824799999999999
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.12
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.25
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99545
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85708
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9504100000000001
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.88
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.45
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (Max),V,240.48
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.12
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.14
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.05
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,32.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Min),A,132.5
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L3 Current (Max),A,132.62
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,132.62
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Min),A,75.38
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L2 Current (Max),A,75.62
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Min),A,82.12
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L1 Current (Max),A,83.12
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.69
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.06
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06481
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.13047999999999998
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.41728999999999994
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8902
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98672
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9884299999999999
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99298
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76654
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78738
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.38
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.19
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9711299999999999
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9872700000000001
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,60.38
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,86.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.12
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94604
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9600200000000001
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675600000000001
