Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Min),V,238.66
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (Max),V,238.7
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (Max),V,238.36
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Min),V,237.86
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (Max),V,237.88
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Min),A,117.62
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L3 Current (Max),A,119.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.25
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Min),A,142.5
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L2 Current (Max),A,142.75
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,142.62
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Min),A,116.75
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L1 Current (Max),A,117.12
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 07:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-72.81
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.1378
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.37304
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36751
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94595
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9643200000000001
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97809
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77322
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.5
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94824
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829399999999999
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.38
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88656
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99756
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,70.75
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.75
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.7
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.78
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.16
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.22
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.59
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.66
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,31.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,34.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Min),A,95.75
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L3 Current (Max),A,95.88
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.88
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Min),A,132.5
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L2 Current (Max),A,133.5
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Min),A,145.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L1 Current (Max),A,145.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,145.62
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:50:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,5.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-64.13
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15486
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29418
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.36818
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9202
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9870899999999999
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95862
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9930399999999999
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91553
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90674
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.06
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95221
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97708
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99326
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.38
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93768
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96225
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.02
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.03
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.12
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.17
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.19
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.23
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,28.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Min),A,86.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L3 Current (Max),A,86.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,86.75
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Min),A,85.62
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L2 Current (Max),A,88.38
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.12
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Min),A,118.12
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L1 Current (Max),A,121.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,120.25
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:40:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,61.44
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,26.06
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.75
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.12172000000000001
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25401999999999997
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.37939
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87756
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9673799999999999
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83526
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.12
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96719
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733299999999999
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9236700000000001
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94452
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9479700000000001
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98764
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93866
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96429
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95306
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.56
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.62
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.84
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.86
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.86
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.91
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,14.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,21.0
