Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,22.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Min),A,61.25
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L3 Current (Max),A,62.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,61.88
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Min),A,90.38
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L2 Current (Max),A,90.75
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Min),A,97.5
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L1 Current (Max),A,97.5
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:30:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-106.06
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.37
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-62.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.06163
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.20034000000000002
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.3948
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,0.12
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9720799999999999
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8688
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95505
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86734
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79223
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.19
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9452200000000001
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9617600000000001
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.63
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8938
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98209
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76663
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.7
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.83
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.05
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Min),A,71.25
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L3 Current (Max),A,71.5
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,71.38
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Min),A,85.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L2 Current (Max),A,85.88
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Min),A,68.5
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L1 Current (Max),A,68.62
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:20:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-175.69
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.88
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.81
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.04659
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29519
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39278
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8974
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696299999999999
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92566
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.25
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9724700000000001
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8760100000000001
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78955
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9847100000000001
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94644
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.5
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.5
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9468700000000001
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99039
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83035
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Min),V,238.39
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (Max),V,238.41
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.33
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (Max),V,238.36
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.03
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.06
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,21.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,19.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Min),A,82.5
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L3 Current (Max),A,82.75
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,82.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Min),A,88.38
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L2 Current (Max),A,88.62
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Min),A,87.25
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L1 Current (Max),A,88.25
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:10:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.19
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-60.87
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.08836000000000001
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.21836999999999998
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39815
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,0.88
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8198799999999999
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98856
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.62
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.19
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9810200000000001
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74893
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98267
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9786100000000001
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9892
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87625
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9722
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96359
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.03
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.09
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.03
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.16
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.2
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,18.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,25.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,N Current (Min),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,N Current (Max),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Min),A,79.25
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L3 Current (Max),A,79.5
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Min),A,104.75
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L2 Current (Max),A,104.88
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,104.88
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Min),A,115.62
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L1 Current (Max),A,116.75
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,116.12
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 06:00:00+00:00,ambient,,Temperature,C,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,147.19
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-61.44
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.05461
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.36043000000000003
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.38381
776897,Blakedown - Blakedown,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.0
